Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
