Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.68
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
