Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.46
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
