Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
