Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
