Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
