Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
