Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
