Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
