Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
250127,Norton Sub Ham,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
