Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,8.2
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
