Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.08
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
