Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.59
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
