Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
