Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
