Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,7.2
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,6.2
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
