Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.63
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
250127,Norton Sub Ham,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,6.1
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,6.1
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
