Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,6.2
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,6.4
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,6.4
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,6.5
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,6.7
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
