Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,6.9
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,7.2
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,7.6
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
