Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,7.7
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,7.9
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,8.1
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,8.2
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,8.3
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,8.4
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
