Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
