Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
250127,Norton Sub Ham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
