Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
250127,Norton Sub Ham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
250127,Norton Sub Ham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
