Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
250127,Norton Sub Ham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
250127,Norton Sub Ham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
250127,Norton Sub Ham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
