Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.13
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.38
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
