Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.7
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
