Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.54
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.83
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.5
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.2
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
