Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,7.8
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.27
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,7.5
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.84
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,6.2
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
