Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,5.6
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,5.5
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,5.4
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.47
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,5.3
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,5.4
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,5.4
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,5.4
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
