Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,5.5
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,5.5
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,5.5
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,5.6
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,5.6
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.6
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,5.7
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,5.8
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
