Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.9
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.0
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.1
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.1
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,6.1
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.2
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,6.3
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,6.4
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,6.4
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
