Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,6.4
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,6.5
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,6.5
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,6.5
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,6.6
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,6.7
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,6.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,6.9
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,6.9
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
