Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,7.0
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,7.1
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,7.2
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,7.3
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,7.4
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
