Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
250127,Norton Sub Ham,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
