Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
250127,Norton Sub Ham,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
250127,Norton Sub Ham,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
250127,Norton Sub Ham,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
250127,Norton Sub Ham,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
250127,Norton Sub Ham,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,13.1
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250127,Norton Sub Ham,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
250127,Norton Sub Ham,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
