Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250127,Norton Sub Ham,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,13.0
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
250127,Norton Sub Ham,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
250127,Norton Sub Ham,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,12.9
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
