Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
250127,Norton Sub Ham,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
250127,Norton Sub Ham,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,12.8
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
250127,Norton Sub Ham,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,12.7
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
250127,Norton Sub Ham,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
250127,Norton Sub Ham,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,12.6
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
