Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
250127,Norton Sub Ham,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,12.5
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,12.4
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,12.3
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,12.2
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
