Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,12.1
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250127,Norton Sub Ham,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.81
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,12.0
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.21
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,11.9
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,11.8
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,11.7
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,11.6
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
