Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,11.5
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
250127,Norton Sub Ham,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,11.4
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.28
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,11.3
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,11.2
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
250127,Norton Sub Ham,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,11.1
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,11.0
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,10.9
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
250127,Norton Sub Ham,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,10.8
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
250127,Norton Sub Ham,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,10.7
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
