Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250127,Norton Sub Ham,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,10.6
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
250127,Norton Sub Ham,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,10.5
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
250127,Norton Sub Ham,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,10.4
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
250127,Norton Sub Ham,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,10.3
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
250127,Norton Sub Ham,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,10.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,10.1
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,10.0
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
