Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,9.9
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,9.8
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,9.7
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
250127,Norton Sub Ham,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,9.6
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,9.5
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,9.4
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
