Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,9.3
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,9.2
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,9.1
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,9.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
