Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,8.9
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
