Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,8.6
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,8.8
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,8.7
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
