Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
