Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250127,Norton Sub Ham,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
