Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
250127,Norton Sub Ham,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250127,Norton Sub Ham,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
