Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
250127,Norton Sub Ham,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
250127,Norton Sub Ham,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
250127,Norton Sub Ham,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250127,Norton Sub Ham,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
250127,Norton Sub Ham,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
250127,Norton Sub Ham,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250127,Norton Sub Ham,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
250127,Norton Sub Ham,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
