Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250127,Norton Sub Ham,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
