Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250127,Norton Sub Ham,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.7
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.7
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
250127,Norton Sub Ham,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
250127,Norton Sub Ham,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
