Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250127,Norton Sub Ham,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
250127,Norton Sub Ham,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.13
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.2
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.1
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
250127,Norton Sub Ham,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
250127,Norton Sub Ham,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
250127,Norton Sub Ham,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
250127,Norton Sub Ham,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,15.8
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,15.7
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250127,Norton Sub Ham,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
