Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,15.6
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250127,Norton Sub Ham,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,15.5
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.4
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.3
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.2
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.2
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.1
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
