Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.1
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.1
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.0
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.0
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.0
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.0
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,14.9
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,14.9
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,14.9
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,14.9
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,14.9
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
