Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,14.8
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250127,Norton Sub Ham,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,14.8
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,14.8
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,14.7
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,14.6
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,14.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,14.6
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,14.5
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,14.5
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,14.4
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,14.4
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
