Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,14.3
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,14.3
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,14.2
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,14.1
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,14.1
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,14.0
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,13.9
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,13.9
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,13.8
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,13.7
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,13.6
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
