Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,13.5
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,13.4
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250127,Norton Sub Ham,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
