Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,13.3
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250127,Norton Sub Ham,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,13.2
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,15.9
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.1
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250127,Norton Sub Ham,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.1
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.1
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.2
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.2
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
