Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.2
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250127,Norton Sub Ham,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250127,Norton Sub Ham,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.3
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250127,Norton Sub Ham,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
250127,Norton Sub Ham,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250127,Norton Sub Ham,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250127,Norton Sub Ham,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
