Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
250127,Norton Sub Ham,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
250127,Norton Sub Ham,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
250127,Norton Sub Ham,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250127,Norton Sub Ham,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
250127,Norton Sub Ham,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250127,Norton Sub Ham,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
250127,Norton Sub Ham,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
250127,Norton Sub Ham,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.4
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250127,Norton Sub Ham,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
250127,Norton Sub Ham,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
