Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250127,Norton Sub Ham,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
250127,Norton Sub Ham,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.5
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250127,Norton Sub Ham,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
250127,Norton Sub Ham,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
250127,Norton Sub Ham,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.6
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
250127,Norton Sub Ham,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.7
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
250127,Norton Sub Ham,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.7
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
250127,Norton Sub Ham,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
250127,Norton Sub Ham,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.8
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250127,Norton Sub Ham,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
