Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
250127,Norton Sub Ham,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.9
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250127,Norton Sub Ham,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250127,Norton Sub Ham,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250127,Norton Sub Ham,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.3
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250127,Norton Sub Ham,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250127,Norton Sub Ham,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
