Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250127,Norton Sub Ham,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
250127,Norton Sub Ham,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250127,Norton Sub Ham,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250127,Norton Sub Ham,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
250127,Norton Sub Ham,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250127,Norton Sub Ham,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.88
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
250127,Norton Sub Ham,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.66
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250127,Norton Sub Ham,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250127,Norton Sub Ham,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
