Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250127,Norton Sub Ham,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250127,Norton Sub Ham,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.9
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250127,Norton Sub Ham,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.68
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.8
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250127,Norton Sub Ham,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.7
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250127,Norton Sub Ham,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.6
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250127,Norton Sub Ham,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.5
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250127,Norton Sub Ham,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.49
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.4
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250127,Norton Sub Ham,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.2
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
250127,Norton Sub Ham,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.1
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
250127,Norton Sub Ham,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.0
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
250127,Norton Sub Ham,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
250127,Norton Sub Ham,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
